Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
