Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
