Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
