Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
