Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
