Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
