Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
