Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
