Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
