Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
