Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,15.2
