Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
