Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
