Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
