Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
