Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
