Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
