Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
