Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
