Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
