Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
