Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
