Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
