Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
