Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
