Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
