Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
