Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
