Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
