Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
