Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
