Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
