Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
