Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
