Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
