Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
