Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
