Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
