Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
