Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
