Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
