Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
