Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
