Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
