Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
