Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
