Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
