Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
