Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
