Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,55.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,236.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,54.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,229.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
