Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
