Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
