Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
