Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
