Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
