Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
