Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
