Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
