Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
