Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
