Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.56
