Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
