Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
