Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
